Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.5
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.5
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.6
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.6
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.7
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.8
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.8
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.9
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.0
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.0
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.1
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.2
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.3
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.4
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
