Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.5
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.7
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.8
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
