Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
