Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.38
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
