Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,37.9
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110215,Uplands Road Od,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
