Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110215,Uplands Road Od,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,37.9
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.08
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.06
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.12
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.25
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.17
