Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.26
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.05
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.02
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.47
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.12
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.11
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.01
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.98
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.52
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.59
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.43
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.44
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.44
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.41
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.58
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.39
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.41
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
