Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.68
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.25
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.56
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.96
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.18
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.2
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.33
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.04
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.33
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.1
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.06
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.06
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.64
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.24
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.38
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.13
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.25
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.19
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.27
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.34
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.12
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.1
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.04
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.92
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.99
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.79
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
