Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.87
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.7
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.79
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.28
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.93
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.78
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.77
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.06
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.22
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.24
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.19
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.13
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
