Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
