Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.5
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
