Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
