Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110215,Uplands Road Od,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110215,Uplands Road Od,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,37.7
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
