Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,37.9
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110215,Uplands Road Od,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
