Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.48
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.43
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
