Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.22
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.42
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.7
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.48
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.47
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.04
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.54
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.34
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
