Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.21
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.09
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
