Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
