Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110215,Uplands Road Od,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110215,Uplands Road Od,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,37.7
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110215,Uplands Road Od,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,37.9
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,38.8
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,39.0
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,39.2
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
