Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,39.3
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,39.4
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,39.5
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,39.6
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,39.9
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,39.9
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,39.9
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,39.9
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,39.7
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,39.6
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,39.5
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
