Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,39.4
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,39.2
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,39.1
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.26
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.06
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.02
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.21
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.91
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.78
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
