Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.97
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.84
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.09
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.18
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.29
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.12
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.08
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.84
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.51
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.96
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.54
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.03
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.03
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.94
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.86
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.18
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.1
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.84
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.6
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.85
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.2
