Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.12
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.12
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.22
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.31
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.36
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.9
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.5
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.03
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.34
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.82
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.18
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.96
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.51
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.07
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.72
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.96
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
