Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.33
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.21
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.05
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.1
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
