Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
