Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.5
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,28.8
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
