Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
