Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
