Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110215,Uplands Road Od,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
