Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110215,Uplands Road Od,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110215,Uplands Road Od,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.2
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110215,Uplands Road Od,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
