Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110215,Uplands Road Od,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110215,Uplands Road Od,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
