Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
