Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110215,Uplands Road Od,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
