Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
