Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.1
