Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.15
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
