Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.76
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.89
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.34
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.3
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.7
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.11
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.8
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.3
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.24
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.95
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.23
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110215,Uplands Road Od,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
