Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.99
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.1
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.26
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.1
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.51
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.74
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.28
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.97
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.25
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.95
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.7
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,37.9
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
