Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110215,Uplands Road Od,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110215,Uplands Road Od,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.65
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.49
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110215,Uplands Road Od,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.33
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110215,Uplands Road Od,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.44
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110215,Uplands Road Od,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
