Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.3
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.49
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110215,Uplands Road Od,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,37.7
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,38.8
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
