Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
