Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
