Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
