Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
