Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
