Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.7
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,38.8
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,39.1
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,39.3
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,39.5
