Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,40.0
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,40.2
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,40.5
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,40.7
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.9
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,41.1
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,41.3
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,41.5
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,41.6
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.8
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,42.2
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,42.3
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
