Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.7
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.91
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.79
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.96
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.59
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.73
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.57
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.53
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.39
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.23
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.21
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.05
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.27
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.42
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.11
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.52
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
