Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.41
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.54
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
