Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
