Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
