Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,39.1
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,39.3
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,39.5
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.7
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
