Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110215,Uplands Road Od,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110215,Uplands Road Od,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,42.1
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,41.9
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,41.9
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,42.1
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,42.1
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,42.0
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,41.8
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,41.7
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
