Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,41.5
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,41.3
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,41.3
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,41.2
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,41.1
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,41.0
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,40.8
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,40.7
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,40.5
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.68
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,40.2
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.68
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,40.0
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.02
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.32
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.8
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,39.6
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.91
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,39.4
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.07
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,39.2
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
