Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.13
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.76
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,39.0
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.96
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.21
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.08
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.68
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.13
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.83
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110215,Uplands Road Od,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.38
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.71
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.05
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
