Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.89
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.7
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.05
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.45
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.12
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110215,Uplands Road Od,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
