Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
