Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
