Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
110215,Uplands Road Od,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
110215,Uplands Road Od,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,39.1
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,39.2
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,39.4
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.6
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.9
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
