Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110215,Uplands Road Od,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.59
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110215,Uplands Road Od,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.37
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,42.3
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110215,Uplands Road Od,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,42.5
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,42.5
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,42.5
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,42.4
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,42.3
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
