Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.59
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.56
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110215,Uplands Road Od,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.5
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.55
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.56
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.52
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.6
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.25
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.42
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.1
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.11
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
