Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
