Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
