Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
